Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,35.8
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.31
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.48
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,22.6
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.83
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
604733,Ash Park Kilgetty,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.36
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,8.2
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,15.9
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.32
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,41.9
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.57
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.74
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.31
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.76
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,22.7
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.32
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
604733,Ash Park Kilgetty,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.68
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.63
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,22.4
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,21.3
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.15
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,39.4
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.57
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.31
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.39
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.81
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,22.7
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.68
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
604733,Ash Park Kilgetty,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.55
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.66
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,26.8
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,18.9
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.29
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.34
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,44.2
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.23
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.68
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.06
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.98
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,22.8
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.89
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,39.29
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
604733,Ash Park Kilgetty,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.87
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.76
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.58
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,26.9
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.39
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.47
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,42.1
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.82
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.47
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.65
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.17
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,22.8
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.5
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.94
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
604733,Ash Park Kilgetty,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.52
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.58
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,24.4
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,17.4
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.85
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,39.9
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.58
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.81
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.76
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.03
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,22.8
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.74
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.74
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
604733,Ash Park Kilgetty,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.49
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.5
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.58
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,25.4
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.84
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,40.3
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.88
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.63
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.18
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.38
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,22.8
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.48
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,38.26
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
604733,Ash Park Kilgetty,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.59
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.63
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,25.3
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.26
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,39.6
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.78
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.07
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.11
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.11
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.27
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,22.8
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.99
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,39.35
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
604733,Ash Park Kilgetty,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.71
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,26.7
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.32
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,37.3
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
