Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.14
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.85
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.3
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.11
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,22.9
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.65
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.33
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
604733,Ash Park Kilgetty,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.37
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,24.9
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.62
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,37.4
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.83
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.35
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.99
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.83
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.17
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,22.9
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.68
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.03
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
604733,Ash Park Kilgetty,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.72
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.52
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.48
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,26.6
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.73
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,49.3
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.32
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.91
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.46
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.51
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,23.0
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.65
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,39.44
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
604733,Ash Park Kilgetty,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.67
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,26.2
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.01
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,52.8
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.91
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.34
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.97
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,23.0
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.54
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
604733,Ash Park Kilgetty,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.77
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,26.7
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.2
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.44
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,52.8
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.24
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.66
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.28
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,23.1
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.44
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.16
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
604733,Ash Park Kilgetty,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.49
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,25.8
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.48
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,44.2
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.3
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.07
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.06
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,23.1
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.08
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
604733,Ash Park Kilgetty,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.58
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,26.1
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.9
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,28.9
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.16
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.31
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.16
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.61
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,23.2
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.31
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
604733,Ash Park Kilgetty,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.6
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,25.8
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.02
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.34
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.08
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.27
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.31
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,23.2
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.83
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
604733,Ash Park Kilgetty,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.58
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,25.5
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.47
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,34.4
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
