Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.53
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.71
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.77
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.47
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,23.3
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.71
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
604733,Ash Park Kilgetty,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.08
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.52
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,33.9
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,17.8
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,37.4
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.57
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.16
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.88
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.57
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,23.4
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.73
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
604733,Ash Park Kilgetty,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.41
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,38.2
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.23
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.02
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.72
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,23.5
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.69
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.83
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
604733,Ash Park Kilgetty,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.4
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,36.7
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,22.3
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.35
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,48.3
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.52
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.1
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.16
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.71
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,23.6
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.7
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.5
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.44
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
604733,Ash Park Kilgetty,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.39
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.26
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,34.9
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,4.5
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.29
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.51
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.89
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.51
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,23.8
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.78
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.37
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
604733,Ash Park Kilgetty,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.26
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.37
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,36.6
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,19.9
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.94
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.5
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.58
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.48
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,23.9
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.26
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.79
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.32
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
604733,Ash Park Kilgetty,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.07
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.77
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,37.1
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,16.8
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,4.9
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.17
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.13
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.56
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.56
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,23.9
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.62
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
604733,Ash Park Kilgetty,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.58
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.91
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,35.9
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,4.7
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.6
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.03
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,23.9
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.81
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.69
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
604733,Ash Park Kilgetty,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.56
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.43
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.2
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,10.8
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,20.2
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
