Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.89
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.9
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.06
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,24.0
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.75
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
604733,Ash Park Kilgetty,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.15
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,11.0
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,18.6
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,4.5
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.96
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.64
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,24.1
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.55
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
604733,Ash Park Kilgetty,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.21
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,11.3
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.16
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.16
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.18
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.23
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,24.1
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.27
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
604733,Ash Park Kilgetty,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.35
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,9.6
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,32.4
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.04
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.12
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.34
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.46
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,22.1
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.13
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
604733,Ash Park Kilgetty,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.48
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,12.5
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.2
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.15
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,5.7
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.31
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.04
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.66
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.08
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,22.1
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.02
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
604733,Ash Park Kilgetty,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.35
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,10.3
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,26.9
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.82
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.62
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.96
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.45
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,22.1
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.59
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
604733,Ash Park Kilgetty,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.64
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,9.8
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,29.7
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.22
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.15
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.37
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.58
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,22.1
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.24
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
604733,Ash Park Kilgetty,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.05
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.78
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,11.6
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.89
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.44
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.99
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.53
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,22.2
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.56
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
604733,Ash Park Kilgetty,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.51
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.83
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,10.5
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
