Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.74
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.53
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.88
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.89
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,22.3
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.5
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
604733,Ash Park Kilgetty,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.04
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.54
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.8
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,10.5
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.89
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,34.4
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.09
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.84
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.36
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.1
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,22.2
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.62
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
604733,Ash Park Kilgetty,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.78
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.82
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,10.5
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.4
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.42
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.57
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.24
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.9
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.52
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,22.3
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.58
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.66
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
604733,Ash Park Kilgetty,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.48
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.48
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.76
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,12.2
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.2
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.52
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.41
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.82
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,22.3
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.92
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.94
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
604733,Ash Park Kilgetty,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.83
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.14
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,11.3
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.55
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,28.3
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.86
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.36
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.82
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.01
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,22.4
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.98
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
604733,Ash Park Kilgetty,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.95
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,18.4
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,22.3
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.38
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.25
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.25
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,22.4
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.17
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.49
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
604733,Ash Park Kilgetty,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.95
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.05
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.62
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,13.4
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,23.1
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.45
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,30.3
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.82
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.73
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.91
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.79
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.77
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,22.4
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.45
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.55
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
604733,Ash Park Kilgetty,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.38
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.94
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,14.4
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.99
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,34.7
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.37
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.04
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.3
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.99
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,22.4
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.97
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.5
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
604733,Ash Park Kilgetty,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.2
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.24
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,13.7
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.49
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.84
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,34.1
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,10.4
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.74
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.61
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.5
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.22
