Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.39
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,22.4
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.31
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
604733,Ash Park Kilgetty,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.26
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.75
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,37.0
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.64
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,34.3
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.84
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.5
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.13
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.11
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,22.4
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.41
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.13
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.09
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
604733,Ash Park Kilgetty,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.53
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.33
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.49
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,24.5
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.42
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,22.3
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.1
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.24
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.42
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.54
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.59
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.58
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,33.3
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,22.5
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.78
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.48
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.29
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
604733,Ash Park Kilgetty,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.98
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.91
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,17.9
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,26.3
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.14
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.77
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.43
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,31.3
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.23
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.39
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.53
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.55
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.91
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,22.5
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.54
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.03
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.41
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
604733,Ash Park Kilgetty,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.04
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.01
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.75
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,11.6
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.09
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.49
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.6
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,33.3
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.37
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.01
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.81
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.56
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.3
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,22.5
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.96
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.21
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
604733,Ash Park Kilgetty,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.98
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,16.7
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.71
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,43.5
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.14
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.07
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.69
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.04
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.09
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,22.6
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.79
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.22
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
604733,Ash Park Kilgetty,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.72
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.97
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.09
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,13.4
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.28
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,43.0
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.48
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.1
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.78
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.49
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.31
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,22.6
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.28
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.98
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
604733,Ash Park Kilgetty,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.9
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.02
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.14
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.83
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,41.6
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.4
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.06
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.63
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.68
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.25
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,22.7
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.95
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.56
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.93
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
604733,Ash Park Kilgetty,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.79
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,16.1
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.08
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.99
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.45
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.38
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.16
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.77
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.62
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,33.3
