Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,22.8
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.98
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.7
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.25
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
604733,Ash Park Kilgetty,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.41
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.98
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,19.7
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,27.6
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.09
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,37.2
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.91
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.19
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.31
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.43
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.11
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,33.7
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,22.8
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.68
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.9
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.02
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
604733,Ash Park Kilgetty,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.68
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.14
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.33
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,22.5
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,23.1
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.92
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.54
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.91
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.53
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.93
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.64
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.59
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.6
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,22.9
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.64
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.26
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.16
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
604733,Ash Park Kilgetty,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.61
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.07
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,25.6
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.44
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.11
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.5
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.76
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.98
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.03
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.05
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.7
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,22.9
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.61
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.65
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.29
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
604733,Ash Park Kilgetty,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.84
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.35
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.46
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,17.2
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.64
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.9
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,36.4
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,12.3
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.88
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.69
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.6
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.55
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.22
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.35
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.1
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,23.0
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.76
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.02
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.88
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
604733,Ash Park Kilgetty,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.43
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.68
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.87
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,15.8
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,28.6
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.73
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.45
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.71
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,41.8
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.09
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.55
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.79
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.6
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.15
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.04
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.8
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,23.0
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.16
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.52
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.14
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
604733,Ash Park Kilgetty,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.51
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.68
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,19.7
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.73
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.95
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.44
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,45.8
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.22
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.38
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.48
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.63
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.62
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.4
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,23.0
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.35
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.38
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.86
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
604733,Ash Park Kilgetty,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.52
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.28
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,16.7
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.56
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.43
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.74
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,44.0
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,87.7
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.12
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.27
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.02
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.58
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.49
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.14
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,23.1
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.62
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.81
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.24
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
604733,Ash Park Kilgetty,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.6
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.95
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.14
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,17.4
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.35
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.26
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.85
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,41.6
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.65
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.95
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.54
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.28
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.21
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.21
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.4
