Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,23.1
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.9
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.76
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.48
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
604733,Ash Park Kilgetty,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.26
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.73
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.93
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,20.4
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.04
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.72
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,76.8
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,120.4
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.16
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.22
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.18
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.55
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.54
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.3
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,23.2
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.5
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.2
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.89
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
604733,Ash Park Kilgetty,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.98
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.45
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,10.5
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.42
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.51
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.4
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,57.7
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.6
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.49
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.98
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.3
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.23
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.46
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,23.3
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.87
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.14
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.42
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
604733,Ash Park Kilgetty,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.87
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.01
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,13.3
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.04
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.18
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.74
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,36.8
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.52
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.95
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.46
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.6
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.07
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,23.3
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.68
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.34
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.99
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
604733,Ash Park Kilgetty,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.38
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.31
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.62
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,16.8
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.07
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.79
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.85
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,42.1
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.52
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.22
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.27
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.77
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.39
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.8
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,23.4
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.9
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.13
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
604733,Ash Park Kilgetty,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.3
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.08
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,21.8
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,29.7
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.66
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.09
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,43.3
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.6
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.1
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.26
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.98
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.15
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.48
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.7
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,23.5
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.4
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.69
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
604733,Ash Park Kilgetty,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.87
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.59
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,24.5
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.11
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.91
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.19
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,47.2
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.15
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.15
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.96
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.42
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.65
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.7
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,23.4
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.04
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.67
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.31
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
604733,Ash Park Kilgetty,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.33
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.14
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,25.5
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.41
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.89
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,39.7
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.12
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.31
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.83
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.78
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,23.4
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.66
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.13
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
604733,Ash Park Kilgetty,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.36
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.95
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.39
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,22.1
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.62
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.96
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.34
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.36
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,23.4
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
