Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.89
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.41
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
604733,Ash Park Kilgetty,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.25
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.97
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.86
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,23.7
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,32.1
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.66
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.99
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.24
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,42.5
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,23.4
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.15
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.4
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.85
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
604733,Ash Park Kilgetty,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.5
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.14
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,31.9
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.17
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.31
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,38.2
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.83
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.52
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.85
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.72
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.33
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,46.3
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.8
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,23.3
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.24
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.5
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
604733,Ash Park Kilgetty,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.23
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.06
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.73
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.91
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,51.6
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,27.9
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.68
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.87
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,35.6
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.24
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.58
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.59
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.48
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.47
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,41.5
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.9
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,23.3
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.05
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.57
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.37
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
604733,Ash Park Kilgetty,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.02
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.41
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.76
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.1
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,59.0
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.9
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,32.8
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.42
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.06
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.82
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,35.3
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.27
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.76
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.31
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.03
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.59
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.16
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.89
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,40.3
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.6
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,23.2
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.34
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
604733,Ash Park Kilgetty,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.99
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.45
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.11
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,54.5
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.55
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,32.6
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.35
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.33
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.67
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.41
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.76
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.46
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,23.1
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.13
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.9
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.23
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
604733,Ash Park Kilgetty,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.18
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.56
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.56
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.92
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,51.6
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.3
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.89
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.11
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.85
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.83
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.44
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.04
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.66
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.76
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.4
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,23.1
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.15
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.03
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.42
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
604733,Ash Park Kilgetty,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.64
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.94
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.11
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.15
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,37.8
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.8
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.17
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.64
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.5
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.28
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.52
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.72
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.85
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.2
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,23.1
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.24
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.38
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.63
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
604733,Ash Park Kilgetty,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.62
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.89
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.82
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.98
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.55
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,33.8
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.17
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.41
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.1
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,36.1
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.51
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.09
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.09
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.04
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.82
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,23.1
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
