Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.53
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.2
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.07
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
604733,Ash Park Kilgetty,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.39
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.15
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.68
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,59.2
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.05
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.29
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,43.3
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.58
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.03
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.12
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.8
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.71
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,23.1
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.29
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.76
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.39
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.85
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
604733,Ash Park Kilgetty,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.46
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.87
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.84
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.46
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,61.1
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.9
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,17.9
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.04
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,36.6
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.43
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.16
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.34
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.59
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.96
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,34.1
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,23.2
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.19
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.22
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.03
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.32
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
604733,Ash Park Kilgetty,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.56
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.69
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.34
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.94
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,57.4
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.0
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,20.3
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.19
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,50.0
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.89
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.29
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.03
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.21
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.24
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.52
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.2
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,23.3
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.63
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.29
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.51
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
604733,Ash Park Kilgetty,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.5
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.97
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.61
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.02
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,37.5
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.54
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,43.9
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.97
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.71
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.84
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.23
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.61
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,23.5
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.91
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.4
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.21
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
604733,Ash Park Kilgetty,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.41
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.27
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.79
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.93
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.14
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.04
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,25.4
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.58
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,52.0
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.33
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.16
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.48
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.86
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,23.6
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.03
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
604733,Ash Park Kilgetty,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.28
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.2
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.74
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.32
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,18.1
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.92
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,62.6
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.3
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.0
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.8
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.07
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.09
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.04
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.7
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,23.6
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.57
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.75
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
604733,Ash Park Kilgetty,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.16
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.47
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,22.2
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.65
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,35.6
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.45
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.91
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.66
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.19
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.34
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,33.7
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.8
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,23.5
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.92
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.28
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
604733,Ash Park Kilgetty,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.35
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.25
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.3
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.24
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,22.2
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.82
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,46.4
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.37
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.35
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.72
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.74
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,23.3
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
