Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.17
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.76
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
604733,Ash Park Kilgetty,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.78
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.35
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.66
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.17
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,15.2
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,20.3
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.58
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,46.9
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.27
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.74
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.15
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.06
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.53
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.19
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.55
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.89
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,23.0
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.86
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.63
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.73
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
604733,Ash Park Kilgetty,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.62
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.44
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.39
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,22.8
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.01
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.34
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.59
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.15
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.16
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.06
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.03
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,41.2
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.6
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,22.8
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.04
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.59
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.64
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
604733,Ash Park Kilgetty,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.73
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.89
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.56
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.95
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.08
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,28.7
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,41.1
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.13
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.12
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.42
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.75
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.2
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.32
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,40.0
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.3
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,22.5
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.98
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.44
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
604733,Ash Park Kilgetty,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.88
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.56
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.17
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,22.4
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,27.9
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.25
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.17
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.33
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.39
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.94
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.84
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.9
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,22.1
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.01
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.12
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
604733,Ash Park Kilgetty,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.68
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.52
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.55
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.59
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,28.6
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,17.1
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.45
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.65
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.53
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.37
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.93
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.13
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.4
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,21.8
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.71
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.77
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.9
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
604733,Ash Park Kilgetty,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.56
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.9
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.42
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.61
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,23.0
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.57
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.54
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,45.9
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.84
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.64
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.23
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.75
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.09
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.49
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.18
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.78
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,40.0
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.3
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,21.5
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.32
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.08
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.64
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
604733,Ash Park Kilgetty,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.39
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.82
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.46
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.86
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.76
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,20.3
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.91
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.51
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,57.3
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.7
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.43
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.36
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.12
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.41
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,41.0
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,21.4
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.14
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.82
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
604733,Ash Park Kilgetty,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.97
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.27
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.97
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.19
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.74
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,21.2
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,21.7
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.75
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,59.0
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.85
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.38
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.44
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.61
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.95
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,39.7
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.3
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,21.3
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.73
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.62
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.86
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
