Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
604733,Ash Park Kilgetty,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.05
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.73
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.06
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.64
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,25.4
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.88
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,71.6
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.27
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.72
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.63
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.44
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.24
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.44
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,40.1
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.1
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,21.2
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.67
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
604733,Ash Park Kilgetty,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.88
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.27
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.07
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.96
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.83
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,18.1
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.65
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,78.5
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.6
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.74
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.13
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.43
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.2
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.37
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,51.0
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.1
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,21.1
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.71
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,62.72
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
604733,Ash Park Kilgetty,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.45
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.4
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.4
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.23
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,23.6
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,20.7
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.6
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,62.2
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.16
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.87
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.56
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.01
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.08
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,48.6
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.2
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,21.0
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.52
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,61.33
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
604733,Ash Park Kilgetty,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.3
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.21
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.74
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.62
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.96
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,13.1
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,21.9
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.19
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,76.0
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,101.1
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.28
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.71
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.57
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.42
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.47
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.16
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,42.2
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.1
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,20.8
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.54
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.6
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,66.16
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,146.4
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
604733,Ash Park Kilgetty,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.28
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.08
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.5
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.67
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.7
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,62.5
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.6
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.94
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.75
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.24
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.47
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.49
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.5
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,20.7
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.92
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.12
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,58.8
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
604733,Ash Park Kilgetty,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.33
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.21
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.13
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,27.7
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.9
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,26.7
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.15
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,46.3
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.49
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.61
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.79
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.02
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.61
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.3
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,39.2
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.4
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,20.6
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.86
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.68
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.71
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
604733,Ash Park Kilgetty,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.88
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.72
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.55
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.49
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,30.4
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.27
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,49.2
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.01
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.93
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.62
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.24
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.21
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,41.1
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.8
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,20.5
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.89
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.26
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.51
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
604733,Ash Park Kilgetty,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.95
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.36
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.64
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.7
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.32
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,27.6
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.7
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,30.8
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.41
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,35.2
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.68
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.59
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.34
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.78
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.62
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.01
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,38.5
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.1
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,20.5
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.96
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.69
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.06
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.19
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
604733,Ash Park Kilgetty,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.81
