Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.69
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.9
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.82
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.08
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,23.1
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.61
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.21
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.37
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.51
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.56
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.06
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,41.0
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.1
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,20.4
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.14
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.63
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.25
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
604733,Ash Park Kilgetty,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.43
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.81
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.9
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.71
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.18
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,22.0
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,34.9
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.28
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.1
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.56
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.9
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.86
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.31
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,40.7
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.9
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,20.4
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.39
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.61
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.08
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
604733,Ash Park Kilgetty,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.26
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.9
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.35
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.6
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.38
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.65
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,18.4
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.3
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,30.7
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.11
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.37
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.53
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.39
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.89
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.25
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,41.1
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.0
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,20.4
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.02
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.15
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
604733,Ash Park Kilgetty,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.12
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.62
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.47
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.96
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.58
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.26
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,17.2
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.96
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,31.1
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.53
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.37
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.93
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.01
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.38
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.08
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.7
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,20.5
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.4
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.68
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.69
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
604733,Ash Park Kilgetty,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.43
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.76
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.52
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.45
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.94
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.21
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,18.6
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,32.9
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.17
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,44.8
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.27
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.03
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.06
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.32
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.24
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,43.4
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,116.7
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,20.4
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.52
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.54
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.46
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
604733,Ash Park Kilgetty,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.34
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.51
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.77
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.22
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.01
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,24.9
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,33.3
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.11
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.06
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.97
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.4
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.49
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.95
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.43
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.08
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,40.7
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.4
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,20.4
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.92
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.55
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.88
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
604733,Ash Park Kilgetty,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.75
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.11
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.21
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.77
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.11
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.83
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,34.6
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.7
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,24.2
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.54
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,35.9
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.62
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.67
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.26
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.82
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.78
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,40.3
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.7
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,20.4
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.7
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.29
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
604733,Ash Park Kilgetty,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.97
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.14
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.2
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,39.6
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.4
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,8.2
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.01
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.01
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.67
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.21
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.58
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,41.9
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,20.3
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.01
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.29
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.66
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
604733,Ash Park Kilgetty,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.13
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.85
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.01
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.56
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.53
