Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.38
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,38.9
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.3
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.15
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.23
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.5
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.78
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.23
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.3
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.97
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,43.0
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,115.5
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,20.3
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.46
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.19
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,49.67
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
604733,Ash Park Kilgetty,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.1
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.65
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.95
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.88
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.49
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.44
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,36.6
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,34.4
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.75
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.47
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.36
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.05
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.6
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,41.7
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.7
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,20.3
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.71
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.46
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
604733,Ash Park Kilgetty,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.32
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.33
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.32
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.27
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,33.0
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.82
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,36.1
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.4
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.29
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.26
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.51
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.16
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,41.8
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.2
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,20.4
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.77
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.71
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
604733,Ash Park Kilgetty,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.52
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.32
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.99
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.68
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.62
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,23.0
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,34.4
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.63
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.92
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.08
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.57
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.45
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.3
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,40.3
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.7
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,20.4
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.63
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.18
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
604733,Ash Park Kilgetty,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.54
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.2
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.86
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.88
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,25.7
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,35.3
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.18
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.76
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,29.4
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.32
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.56
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.61
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.13
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,20.4
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.27
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.89
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,50.67
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
604733,Ash Park Kilgetty,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.82
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.54
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.18
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.53
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,31.0
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.61
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,39.7
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.24
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.97
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.72
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.54
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.53
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.52
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.4
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,20.5
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.78
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.6
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
604733,Ash Park Kilgetty,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.39
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.2
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.65
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,35.1
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.3
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,37.6
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.69
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.92
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.36
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.42
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.04
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.11
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.89
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.08
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.12
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,20.5
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.05
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,51.58
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
604733,Ash Park Kilgetty,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.98
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.93
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.04
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.49
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.85
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.03
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,36.2
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,34.9
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.02
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.06
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.76
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.83
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.75
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.2
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.81
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,37.6
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.9
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,20.6
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.93
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.2
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.19
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
604733,Ash Park Kilgetty,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.28
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.16
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.01
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.6
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.99
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.41
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,44.6
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.5
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
