Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,36.7
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.44
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.76
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.37
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.42
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.84
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.59
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,41.5
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.2
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,20.7
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.59
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.58
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.51
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
604733,Ash Park Kilgetty,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.74
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.46
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.44
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,48.6
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.2
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.08
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,38.1
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.51
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.14
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.21
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.68
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.29
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,39.9
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.8
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,20.7
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.61
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.66
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.46
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
604733,Ash Park Kilgetty,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.89
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.04
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.66
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.47
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.35
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,45.3
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.1
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,35.7
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.9
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,43.2
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.91
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.17
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.53
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.79
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,20.8
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.8
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.88
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
604733,Ash Park Kilgetty,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.84
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.97
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.8
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,44.7
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.1
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.89
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.87
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,41.2
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.55
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.92
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.05
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.81
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.43
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,38.8
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,20.8
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.2
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.71
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.19
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
604733,Ash Park Kilgetty,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.43
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.83
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.77
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.32
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.77
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,50.2
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,33.4
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.77
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,35.3
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.31
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.95
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.04
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.91
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.28
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,40.7
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,20.8
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.72
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.2
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.02
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
604733,Ash Park Kilgetty,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.49
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.84
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.81
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,28.6
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,33.3
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,31.3
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.08
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.94
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.6
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.67
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.19
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,39.2
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,20.8
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.53
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.55
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
604733,Ash Park Kilgetty,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.04
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.6
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.35
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.8
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,24.2
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,29.9
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.38
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.37
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.17
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.14
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.67
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,39.7
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.8
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,20.8
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.35
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.4
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.67
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
604733,Ash Park Kilgetty,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.77
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.13
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.82
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,24.0
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.9
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.56
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,31.8
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.39
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.89
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.22
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.74
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.59
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.81
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.9
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,20.8
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.96
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.65
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
604733,Ash Park Kilgetty,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.88
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.46
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.72
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.6
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,23.9
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
