Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,4.9
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.96
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.52
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.02
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.77
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.87
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,41.9
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.1
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,20.8
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.99
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
604733,Ash Park Kilgetty,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.82
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.18
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.38
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.61
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,24.3
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.37
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,53.5
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.45
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.09
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.45
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.83
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.28
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,40.7
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.2
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,20.8
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.59
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.03
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
604733,Ash Park Kilgetty,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.63
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.43
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.85
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.69
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,25.2
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,44.3
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.1
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.5
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.8
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.41
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.74
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.79
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,40.3
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.1
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,20.8
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.03
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.94
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.37
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
604733,Ash Park Kilgetty,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.71
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.23
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.54
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,24.3
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.17
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.74
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.21
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.81
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.73
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.4
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,40.4
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.1
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,20.7
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.98
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.89
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
604733,Ash Park Kilgetty,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.75
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.9
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,22.5
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.63
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,35.5
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.55
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.12
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.77
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.44
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.81
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.72
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,37.5
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.4
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,20.6
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.93
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.62
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.9
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
604733,Ash Park Kilgetty,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.85
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.55
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.98
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.76
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,19.4
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,5.3
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.92
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.54
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.7
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.98
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.62
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.59
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,40.9
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,120.4
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,20.6
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.48
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.02
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,48.87
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
604733,Ash Park Kilgetty,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.68
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.08
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.4
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.61
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,22.6
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,4.8
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.89
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.15
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.34
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.18
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.49
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,40.9
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,119.3
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,20.4
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.84
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.28
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.95
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
604733,Ash Park Kilgetty,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.52
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.74
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,26.2
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.2
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,5.6
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.08
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.61
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.45
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.29
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.16
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.41
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.8
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.9
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,20.2
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.07
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.68
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
604733,Ash Park Kilgetty,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.21
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.17
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.75
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,15.5
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
