Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,24.6
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,24.3
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.12
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.52
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.5
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.5
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.36
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,36.9
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.0
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,20.0
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.46
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.68
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.89
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
604733,Ash Park Kilgetty,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.52
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.62
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,19.7
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.44
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.46
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.67
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.49
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.49
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.77
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.8
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,19.9
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.09
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.75
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.18
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
604733,Ash Park Kilgetty,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.57
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,18.0
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.14
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.15
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.86
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.56
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.63
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.4
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,19.9
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.7
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.71
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
604733,Ash Park Kilgetty,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.78
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,16.9
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,26.9
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.15
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.81
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.67
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.83
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.21
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.79
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.6
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,117.5
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,20.0
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.68
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.25
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.98
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
604733,Ash Park Kilgetty,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.45
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.05
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,14.7
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.16
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.97
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.39
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.21
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.73
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,19.9
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.64
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
604733,Ash Park Kilgetty,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.23
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.54
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.29
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,15.1
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.44
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,3.4
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.9
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.75
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.14
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.16
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.35
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,19.9
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.3
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.9
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.51
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
604733,Ash Park Kilgetty,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.53
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,17.9
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,22.3
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,5.4
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.47
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.21
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.74
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.84
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,19.9
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.31
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
604733,Ash Park Kilgetty,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.57
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.74
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,20.0
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,3.8
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.21
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.31
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.39
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.86
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,19.9
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.56
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
604733,Ash Park Kilgetty,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.63
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,17.1
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
