Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,3.6
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.56
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.9
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.99
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.23
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,39.1
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,19.9
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.13
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.36
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
604733,Ash Park Kilgetty,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.65
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,16.4
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,19.9
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,3.2
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.4
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.15
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,19.9
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
604733,Ash Park Kilgetty,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.04
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.4
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,17.1
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,3.4
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.41
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.5
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,38.6
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,19.9
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.28
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
604733,Ash Park Kilgetty,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.33
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,14.3
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,3.6
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.45
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.84
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.57
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,39.2
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,20.0
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.93
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.62
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
604733,Ash Park Kilgetty,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.3
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.58
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,14.4
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,5.6
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.07
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.78
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.46
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.7
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,20.0
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.24
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
604733,Ash Park Kilgetty,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.03
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.36
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.74
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,18.3
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,3.9
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.81
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.91
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.09
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.43
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,20.1
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.58
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
604733,Ash Park Kilgetty,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.57
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.27
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,16.2
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,3.0
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.89
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.02
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.25
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.12
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,20.1
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.74
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.59
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
604733,Ash Park Kilgetty,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.71
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,15.9
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,3.4
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,20.2
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.85
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
604733,Ash Park Kilgetty,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.81
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.43
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.4
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,15.8
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,18.8
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.08
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
