Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,4.0
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.4
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,20.3
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
604733,Ash Park Kilgetty,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.86
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.47
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,16.8
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,4.4
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.06
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,20.3
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.54
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
604733,Ash Park Kilgetty,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.25
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.14
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,16.1
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,21.1
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,3.9
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.02
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.24
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.86
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,20.4
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.54
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
604733,Ash Park Kilgetty,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.67
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,17.2
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,22.7
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.78
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.52
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.54
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,20.4
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.58
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
604733,Ash Park Kilgetty,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.9
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.36
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,18.0
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,3.9
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.06
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.16
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.21
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.98
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,20.4
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
604733,Ash Park Kilgetty,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.94
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,17.9
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,19.7
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.23
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,3.9
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.93
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.78
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.17
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,20.5
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.34
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
604733,Ash Park Kilgetty,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.71
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.37
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.77
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,16.3
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,27.1
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,4.3
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.05
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.1
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.38
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.18
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,20.5
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.02
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.24
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
604733,Ash Park Kilgetty,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.49
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.33
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,15.9
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.11
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.77
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.9
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.04
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.98
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.65
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,20.5
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.34
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.68
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
604733,Ash Park Kilgetty,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.04
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.13
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.58
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,18.8
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
