Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,5.2
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.84
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.52
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.25
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.22
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,20.6
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.93
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
604733,Ash Park Kilgetty,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.75
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.38
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,16.6
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.79
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,45.6
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.25
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.94
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.62
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.02
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,20.6
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.77
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.51
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
604733,Ash Park Kilgetty,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.11
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.48
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,14.4
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.65
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,49.3
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.88
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.41
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.18
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.69
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,20.6
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.31
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.83
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
604733,Ash Park Kilgetty,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.58
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.5
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,16.1
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.26
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.61
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,52.7
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.54
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.83
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,20.6
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.42
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.88
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
604733,Ash Park Kilgetty,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.03
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.58
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,16.8
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.79
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,43.2
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.29
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.7
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,20.7
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.23
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
604733,Ash Park Kilgetty,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.23
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,20.7
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.36
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.58
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,38.9
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.2
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.19
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.19
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.4
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.74
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,20.7
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.55
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.4
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
604733,Ash Park Kilgetty,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.68
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,16.1
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.6
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,44.2
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.16
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.56
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.3
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.72
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,20.8
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.93
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
604733,Ash Park Kilgetty,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.99
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,17.2
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.21
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.91
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,41.6
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.93
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.57
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.16
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,20.8
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.41
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
604733,Ash Park Kilgetty,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,16.1
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.84
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,41.6
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
