Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.14
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.03
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.6
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.2
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,20.8
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.6
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
604733,Ash Park Kilgetty,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.42
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.07
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,14.4
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,24.1
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.14
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,44.2
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.62
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.31
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.83
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.52
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,20.8
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.74
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
604733,Ash Park Kilgetty,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.95
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.6
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.75
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,18.8
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,23.3
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.29
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,44.8
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.32
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.38
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.31
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.53
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,20.9
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,45.52
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
604733,Ash Park Kilgetty,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.17
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.11
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,14.6
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.96
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,48.1
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.38
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.57
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.43
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.34
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,21.0
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.44
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
604733,Ash Park Kilgetty,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.96
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.98
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,10.3
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.15
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,20.7
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.07
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,45.3
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.65
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.29
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.48
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.37
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.04
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,21.0
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.36
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.34
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
604733,Ash Park Kilgetty,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.87
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.24
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.95
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,9.8
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.69
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,40.4
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,6.9
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.57
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.53
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.27
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,21.1
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.31
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
604733,Ash Park Kilgetty,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.7
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.32
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,10.2
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.22
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.62
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,40.2
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.72
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.95
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,21.1
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.66
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.06
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
604733,Ash Park Kilgetty,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.3
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.09
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,18.4
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.2
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.04
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.28
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,46.2
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.9
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.35
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,21.2
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.98
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.41
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
604733,Ash Park Kilgetty,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.85
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.24
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,17.3
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.16
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.34
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,41.6
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.42
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,7.9
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.47
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.87
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,21.3
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.98
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.51
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
604733,Ash Park Kilgetty,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.67
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.33
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.23
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,17.6
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,17.9
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.01
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.7
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.15
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.62
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.46
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,21.4
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.4
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.23
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
604733,Ash Park Kilgetty,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
